Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.57
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.19
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.44
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.78
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.39
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
