Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.22
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.97
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.73
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.37
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.71
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.89
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
