Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.93
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.92
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.87
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.51
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.33
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
