Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
