Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
