Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
