Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
