Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
