Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
