Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
