Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
