Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
