Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605210,Whitlow Housing Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
