Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605210,Whitlow Housing Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
