Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605210,Whitlow Housing Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
