Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605210,Whitlow Housing Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
