Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
