Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
