Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
