Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.41
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
