Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.83
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
