Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
