Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
