Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605210,Whitlow Housing Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
