Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
