Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
