Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
