Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
