Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,973.2
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
