Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
