Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605210,Whitlow Housing Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
