Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.23
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
