Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.05
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.38
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
