Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.84
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.87
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.25
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.59
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.37
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
