Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.52
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.39
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.11
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.95
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.82
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
