Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.51
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.38
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.99
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.46
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.38
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
