Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
