Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605210,Whitlow Housing Saundersfoot,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
