Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605210,Whitlow Housing Saundersfoot,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
