Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
