Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
