Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
