Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
