Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
