Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
