Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
