Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
