Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
