Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605210,Whitlow Housing Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605210,Whitlow Housing Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
