Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
