Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
