Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
