Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
