Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.59
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.41
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.38
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
