Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.25
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
