Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
