Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
