Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
