Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605210,Whitlow Housing Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
