Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
