Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
