Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
