Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
