Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
